Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93957
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94846
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95642
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8743
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97345
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85965
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96298
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,173.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95435
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9379
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94162
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93884
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98029
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96277
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97314
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98318
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92416
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92902
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93506
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94836
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88342
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93179
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96658
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98233
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97717
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97684
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94195
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,182.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,182.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
