Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94574
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95239
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92941
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87985
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93878
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96884
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9718
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97925
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94873
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94882
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96213
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96652
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95209
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94473
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95096
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97815
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97507
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95563
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94357
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96115
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,152.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96561
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96298
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9483
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89371
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98099
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98322
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95151
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97333
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94125
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92258
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,173.5
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,173.75
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,156.88
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.5
