Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96704
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95648
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92303
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97055
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98114
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93307
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97916
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93301
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9725
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97232
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96085
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95453
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96887
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97977
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91489
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97516
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97653
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91604
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91366
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95541
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97031
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94961
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91293
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97162
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92374
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97717
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97736
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9548
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96893
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,187.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,193.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
