Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92441
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,13.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88547
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95413
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93542
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98843
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95132
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97253
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92255
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9689
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97818
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92294
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96307
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97037
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93555
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97375
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9642
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95877
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,227.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,227.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,232.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,232.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95486
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9769
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95151
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93686
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94302
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97101
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94604
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,261.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,261.12
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
