Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96762
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97073
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94012
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92242
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99399
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96033
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9357
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98706
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96472
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9747
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,177.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,247.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96548
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95853
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,101.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96939
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97006
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99054
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96356
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96075
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9675
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96139
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93841
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,249.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,249.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98273
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96652
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,112.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94244
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97446
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97089
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96359
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95715
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93625
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,207.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,208.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,262.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,263.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
