Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98224
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98029
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96332
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91431
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94208
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9736
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95908
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97122
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98431
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97604
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,211.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,193.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97852
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9682
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96258
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96139
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97491
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99655
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92807
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97195
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.978
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91821
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97678
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,254.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,254.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99316
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98288
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9776
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,109.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,109.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.94
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94595
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98059
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96231
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96271
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97852
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97009
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92459
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,257.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,257.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,246.38
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,246.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,197.62
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
