Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94641
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93521
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,105.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93793
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99512
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97101
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97244
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98434
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98837
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9418
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.995
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,184.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,275.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,181.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,182.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93448
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,125.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,125.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95682
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94629
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96884
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9913
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92148
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,213.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,215.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,257.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,183.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98297
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95984
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94525
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96732
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92508
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99588
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,237.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,249.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,256.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,198.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
