Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92389
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.69
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93045
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99493
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93005
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9444
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97284
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93356
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,274.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,245.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96378
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,120.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,129.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,123.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96081
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98697
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93329
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98837
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93515
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98029
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98154
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95431
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98068
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,204.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,211.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,271.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,279.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,167.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94043
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,127.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,127.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,127.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95917
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99228
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94781
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94208
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96323
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96829
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97977
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99338
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9754
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,235.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,236.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,321.12
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,321.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
