Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92447
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,130.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,134.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95474
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94861
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93024
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96735
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98227
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96136
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,231.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,233.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,334.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,338.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,176.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95138
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,127.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96329
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95074
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97534
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98373
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97589
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97894
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98273
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,224.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,224.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,312.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,321.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,197.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95428
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9725
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,157.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,158.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94836
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99097
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93201
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99771
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9404
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,101.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98019
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99689
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93967
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96722
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,278.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,278.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,346.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,351.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
