Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97165
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96707
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,158.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,158.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,158.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9761
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97278
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93585
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96545
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98065
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92328
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,285.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,286.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,318.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,319.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,201.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,201.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96826
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,149.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,149.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,149.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89834
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95447
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99448
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92343
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,311.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,312.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,318.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,318.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,233.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97198
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,162.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,162.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,98.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,102.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98361
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91119
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93637
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99545
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93872
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98837
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,290.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,293.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,358.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,360.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,264.25
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,270.12
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98419
