Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97647
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96866
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99411
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94354
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92959
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98929
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94488
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,308.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,308.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,349.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,349.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,239.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,240.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95981
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,141.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,142.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96243
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98709
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90536
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99774
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97006
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99631
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98862
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94501
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,300.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,301.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,347.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,350.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,236.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97934
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99304
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,157.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,158.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,158.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,91.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94351
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95636
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9978
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94876
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,110.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90811
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,235.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,389.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,390.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,263.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,264.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97705
