Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99091
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97794
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,126.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,126.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93454
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99634
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96829
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97287
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97415
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99091
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99472
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91662
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,202.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,353.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,353.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,265.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,265.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,149.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,150.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,149.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95181
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99167
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9697
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96933
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91974
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99228
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,355.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,357.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,236.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96701
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96408
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96976
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99722
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97742
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96835
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98306
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99252
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,252.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,418.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,418.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.88
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.75
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98849
