Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93075
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,118.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99731
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91867
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97275
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98224
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93918
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,253.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,254.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,295.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,295.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,199.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96542
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,103.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,103.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,103.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9809
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9729
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97412
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93573
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99536
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,230.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,232.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,287.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,287.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9624
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,127.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99402
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93875
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92767
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94714
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,308.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,308.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,308.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,308.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,215.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95084
