Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,157.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,157.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97827
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99765
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99353
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98605
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96539
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,270.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,270.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,423.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,423.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,241.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92053
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,105.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97769
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97665
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99258
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,96.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98556
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,298.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,304.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,419.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,419.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,194.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97049
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,185.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,97.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97086
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95959
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97171
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,89.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98132
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9509
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,224.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,224.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,411.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,412.5
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,271.88
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,272.75
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
