Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96851
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99609
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98834
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9971
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97321
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,261.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,263.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,279.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,279.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,292.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,293.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97568
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96033
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,90.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,15.07
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.966
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95608
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97803
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99655
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98419
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92093
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,201.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,233.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,259.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99097
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96329
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,89.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,109.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,109.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.06
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95862
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99142
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96487
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98334
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99728
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,227.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,304.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,305.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96075
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
