Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94711
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99573
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96683
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99231
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.69
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97186
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,245.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,253.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,297.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,298.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,206.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,208.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92761
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95743
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95212
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98737
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99402
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,311.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,311.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92242
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,89.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,90.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97693
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96118
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92148
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98706
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99548
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97446
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,241.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,242.5
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,292.62
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,292.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99246
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98605
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93051
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
