Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99594
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97241
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97119
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99231
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94263
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,282.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,185.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,193.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9429
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,109.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,108.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96469
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93768
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98767
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94647
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98038
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,254.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,255.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,267.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,268.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97842
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94189
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,75.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94125
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95203
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9884
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93652
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99335
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,90.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,91.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99841
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93652
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98392
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,263.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,263.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97278
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94763
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
