Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94339
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93167
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91138
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,217.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96295
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96487
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99622
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95257
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93698
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90738
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,199.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,223.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,224.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96426
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92981
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97867
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94131
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99341
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97201
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99606
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,196.88
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,246.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,246.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,220.12
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97369
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97644
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89807
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
