Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9968
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95688
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97629
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96072
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97824
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99408
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97931
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,238.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,238.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96762
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91077
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97501
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95035
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9678
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99265
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91678
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,153.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,256.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,256.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,177.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95001
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93957
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,116.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,112.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95709
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92447
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92816
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94867
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98636
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99573
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91934
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92175
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,254.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,263.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,176.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,177.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97617
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93256
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
