Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,82.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.37
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95834
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97934
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92627
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93079
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9939
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90463
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,185.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,251.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,251.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,206.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,207.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94687
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94501
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97134
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92245
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98379
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94305
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9555
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,210.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95367
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95734
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.63
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95789
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92798
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90924
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97375
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94467
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98737
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95294
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94839
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,198.5
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,187.62
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,188.88
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98465
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94833
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,69.62
