Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93048
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93204
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99475
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,80.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94443
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91135
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,259.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,260.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,226.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95862
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95224
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96362
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92319
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9985
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97919
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97076
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,99.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94968
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,259.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,259.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,242.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99341
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.966
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95047
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95764
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92502
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8855
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99893
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97623
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98627
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99353
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,94.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99536
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91574
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,259.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,259.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,206.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,207.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,83.75
