Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99609
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93613
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99731
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,89.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.56
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99561
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98419
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,232.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,305.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,307.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,250.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97351
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96295
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98325
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99615
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99515
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9938
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93695
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91482
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99701
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98865
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96951
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98196
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96786
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97159
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93484
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96466
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99652
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,114.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,115.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95911
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95761
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,234.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.88
