Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98877
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93814
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97244
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99841
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93439
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,119.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,119.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,108.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,108.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94537
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9617
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,240.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,241.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,268.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,268.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,224.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99173
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98071
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96866
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,111.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99075
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,102.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,102.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98749
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93848
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,243.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,225.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,236.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94116
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89429
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96637
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99091
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96609
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9584
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98877
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95892
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,267.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,267.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,206.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95734
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,132.62
