Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,132.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,132.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.37
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96576
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96753
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98163
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99753
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99835
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,157.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,162.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99182
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,169.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,321.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,322.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,286.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95917
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94507
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,17.63
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96216
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94153
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96429
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96713
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97244
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99478
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95358
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,182.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,229.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,230.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,214.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97867
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92175
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96774
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,20.56
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93967
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91907
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97201
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97055
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96561
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99228
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9895
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,203.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,217.62
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,218.12
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95102
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93567
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98071
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,44.75
