Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96045
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96368
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97559
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99557
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,100.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96326
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99625
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,178.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,178.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,285.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,287.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98059
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98163
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,105.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.37
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97717
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99423
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99673
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,261.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,265.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,229.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,229.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,283.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,292.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95206
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93225
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99542
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90509
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96326
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98306
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97113
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,201.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,201.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,223.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,235.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9668
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95822
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.38
