Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99777
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,103.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.974
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,211.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,213.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,203.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,260.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98596
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93237
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94217
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.63
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9697
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92959
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99603
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99701
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,115.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95798
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97867
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97064
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,180.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,182.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,217.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,230.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.31
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96545
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.995
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94653
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94186
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,209.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,210.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,265.25
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98538
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,80.75
