Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96313
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96826
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9744
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99542
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,144.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,225.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,226.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,260.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,261.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98288
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96664
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9491
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98517
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96109
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96381
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99506
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95084
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,173.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,232.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,271.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97409
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96774
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96695
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9613
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99634
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98853
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,191.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,267.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,267.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,284.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,285.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97214
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96442
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96432
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.5
