Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98776
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98465
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97293
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98529
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,232.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,233.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97827
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98477
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96011
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96661
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96643
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99835
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92422
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97052
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99838
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,192.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,249.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,250.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,226.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,226.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94226
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99634
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97342
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87237
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94205
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98645
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9964
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98285
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,250.62
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,250.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97974
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98166
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.62
