Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95587
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97064
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96963
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97342
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97449
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99725
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99451
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98154
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97714
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,159.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,240.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,240.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,227.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92966
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95639
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99805
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9714
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99591
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98798
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98556
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,195.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,260.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,260.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,205.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94382
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9509
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9505
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99802
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97559
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98764
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98318
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9964
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94205
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,324.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,325.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,209.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96719
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97607
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91205
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
