Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9841
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89014
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99048
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,104.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97803
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98862
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,207.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,210.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,224.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,224.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94095
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94617
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94079
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99796
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95874
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98862
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99512
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,104.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98999
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99081
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,180.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9686
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91708
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94507
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96884
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96863
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97436
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,167.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96326
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96863
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
