Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99887
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96887
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96338
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99805
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,218.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,221.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,217.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98764
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97317
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94363
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99487
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99326
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97232
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.94
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98074
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98819
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97967
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95419
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,222.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,222.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90967
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.918
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90555
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99487
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96893
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90607
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98349
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97156
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97632
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90155
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94455
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98318
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93658
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
