Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85623
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9082
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97879
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96634
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,241.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94336
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9819
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99322
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92804
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99899
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93368
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,98.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93185
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9769
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97028
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87091
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9725
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95401
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9555
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97711
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99338
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94257
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92172
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94882
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98761
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99841
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86429
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,188.38
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,178.75
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96567
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92004
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
