Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.06
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9216
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81637
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89337
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95795
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98767
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99435
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95499
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87546
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97226
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,177.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95435
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.63
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99469
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75555
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97116
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94501
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98264
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99701
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99789
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90014
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97772
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,194.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97882
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95273
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.19
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-40.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89377
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99408
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.71432
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9368
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95727
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98502
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93704
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98856
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90152
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,167.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.18
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97897
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87277
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
