Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89767
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99661
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81967
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94562
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95929
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91543
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91986
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96991
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97894
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95004
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90335
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.37
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92554
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9585
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97189
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93887
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9447
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95016
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98431
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,75.5
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-39.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93674
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98932
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.71856
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97928
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93579
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96286
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98175
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93152
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97473
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,113.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92798
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89969
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96362
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.56
