Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94083
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73715
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92978
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93332
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95999
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98175
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92902
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97165
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,111.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95419
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95642
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94369
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96164
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87515
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99231
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93893
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94141
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98502
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94385
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87945
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97235
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,122.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93054
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91037
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94324
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88379
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76883
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94079
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91785
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98621
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90356
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95901
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91696
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95084
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.13
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
