Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80423
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93564
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94318
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97919
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97906
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90481
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9837
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94031
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90381
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97336
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95117
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89166
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97952
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98325
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89908
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98093
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96472
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95642
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90719
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98361
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95315
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88803
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95035
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85885
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98215
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93945
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93185
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96365
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94147
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95758
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93158
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98202
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93021
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87036
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96072
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
