Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92795
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75595
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98517
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93884
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94281
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97473
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97372
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95962
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88342
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8768
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94769
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94131
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75631
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98206
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9725
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96081
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9859
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,103.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95581
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83209
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9631
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92016
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98856
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81115
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97787
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96149
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97311
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95929
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9892
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94702
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91354
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91995
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
