Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91049
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90762
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97461
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98886
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91458
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96094
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96362
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97781
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98535
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88522
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87866
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92599
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98367
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86899
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95087
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96094
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97668
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96756
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97681
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,111.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8862
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86069
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94809
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.56
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99469
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75781
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94577
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97409
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8818
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86642
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93494
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.56
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97363
