Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86194
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98065
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93832
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92453
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96976
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88931
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98123
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88583
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90845
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94992
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8761
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99512
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79583
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,5.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9223
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92944
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97299
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97156
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95389
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86715
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97763
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94705
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96951
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94983
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.13
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8677
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95966
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75155
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93259
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93545
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92471
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95297
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96765
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99481
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8898
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96988
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90201
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88336
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99194
