Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85589
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94022
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88553
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97543
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95734
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97336
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96582
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94159
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96289
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86017
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88522
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96875
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85516
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96008
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93005
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97095
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94894
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95868
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89111
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94681
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9603
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92828
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.32
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84631
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8454
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.949
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92087
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95618
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9104
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.81
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90695
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96048
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92383
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.06
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-35.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84668
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.7691
