Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94598
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92483
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96442
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88815
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,138.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86282
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94934
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95227
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86972
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96475
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83398
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98148
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92761
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92776
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97391
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96286
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88589
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,123.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95068
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92993
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,14.19
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.13
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89038
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94928
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73254
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89181
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90689
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98068
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96063
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84417
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,147.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92343
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94327
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92377
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84686
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84582
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
