Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97815
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90039
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93164
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95755
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97183
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96194
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87549
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,132.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94839
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97952
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95792
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85895
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85434
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96646
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91482
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91586
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94159
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95499
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96921
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,150.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94244
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97986
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-27.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84598
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8613
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96606
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94391
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95084
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94119
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.944
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97327
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96088
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92151
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.56
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86984
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8197
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
