Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97552
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9639
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93286
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96683
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98099
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88638
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,139.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.19
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94553
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89599
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97183
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85708
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98975
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9368
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92074
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96728
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90692
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99231
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9545
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93396
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.44
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87057
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98407
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86096
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96033
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94116
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92419
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9631
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96976
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95001
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91687
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92282
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93683
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.37
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90811
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79663
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
