Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98468
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96313
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92581
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95813
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96725
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89715
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,127.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92917
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85647
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.56
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9234
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95843
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80337
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98767
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95727
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94723
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97186
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93201
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85684
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98843
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93097
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.87
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86325
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97177
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77166
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98309
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9285
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8956
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98254
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95682
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88894
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93622
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98718
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90219
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88516
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99265
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81295
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
