Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98346
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9877
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92862
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9187
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96515
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96173
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95676
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99173
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95831
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98819
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94141
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93918
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95181
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87906
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91351
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89239
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96713
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95084
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94897
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97348
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99463
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95035
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94907
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.06
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88815
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99091
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86883
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98038
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95789
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89834
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96173
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97977
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94125
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97992
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,96.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,168.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93997
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98758
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95184
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87802
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.965
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83392
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
