Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93652
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95291
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92767
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96408
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98444
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94879
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90253
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88904
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95489
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95923
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78882
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96774
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95779
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90488
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96103
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98734
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98257
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99124
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,169.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,169.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.94
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83545
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95523
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89438
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81912
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98227
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95016
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93262
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95523
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94449
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91919
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9913
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,154.5
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96219
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83886
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,91.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97906
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88196
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
