Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92721
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93445
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95956
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94501
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88736
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90362
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94052
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-34.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93463
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78305
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95435
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9534
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97305
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9545
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9541
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98788
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95053
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85559
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81964
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94891
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92996
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9646
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97937
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98187
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88251
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94443
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87518
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88992
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
