Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92605
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97278
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97842
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97003
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,196.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92276
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98764
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95892
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,96.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95373
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98343
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89453
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98517
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94202
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99652
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97412
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91254
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91812
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89895
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,111.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.87
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89499
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97467
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8602
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97028
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94943
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97485
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94528
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91788
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97299
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,203.38
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,203.75
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93472
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92834
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93588
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.81
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86673
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.7781
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
