Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95715
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95706
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95114
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96927
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97067
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96225
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93829
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94217
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88223
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96884
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.74987
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97842
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96735
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94965
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95953
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98447
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98724
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96155
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98221
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93777
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92837
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95245
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95111
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99316
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88409
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96948
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94015
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97226
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98474
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96402
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95178
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96753
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,132.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,149.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,149.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,132.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94864
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91922
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94498
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.81
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89224
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96274
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87613
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
