Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97543
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92859
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96851
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96588
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95599
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87689
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,148.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94104
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91354
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89645
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97436
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85647
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95865
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97461
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97641
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96857
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97906
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97589
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.87
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96121
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94858
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91565
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9111
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94122
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96384
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98041
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96258
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9458
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96408
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92328
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,23.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90097
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88989
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9158
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.38
