Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97073
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.949
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95624
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97086
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94516
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96918
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96924
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,196.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,196.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92789
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94275
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92068
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90793
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9809
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.888
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97275
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9939
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95196
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96747
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,143.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96268
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93454
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93069
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,28.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.56
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91141
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87878
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82895
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93884
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93628
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99399
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9523
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9769
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97321
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97082
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91916
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91183
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90814
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96625
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86468
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
