Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98172
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99408
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95288
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96493
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97113
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9509
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93619
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93237
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.56
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95822
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97708
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90927
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97195
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97015
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97479
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96435
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98184
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98346
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94229
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93317
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96316
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99921
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84732
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9859
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97314
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95523
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96606
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97055
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97662
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,221.12
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,221.75
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92142
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95682
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93509
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97308
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89764
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
