Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92517
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98227
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95508
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95215
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94888
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96655
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,115.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95264
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96484
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92486
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97269
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98373
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95306
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97681
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96347
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98572
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97394
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,258.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,259.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96274
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90869
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95135
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96756
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97092
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97061
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,239.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96374
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91775
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90042
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
