Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97928
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94769
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96747
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95538
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98834
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,195.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,251.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,252.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97098
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91153
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92313
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97168
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94369
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97775
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93072
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97635
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,232.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,157.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,158.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94852
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93857
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97229
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97864
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90463
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.974
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95328
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98877
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97147
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98379
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,224.25
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,224.62
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97281
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.957
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89041
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9263
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91855
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
