Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97955
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9809
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95511
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98556
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96796
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96594
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97159
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9382
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,181.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,202.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,202.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97266
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95209
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94928
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95904
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96075
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98187
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.56
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96893
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94089
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,197.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,274.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,278.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96677
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96707
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93539
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,80.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92288
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9657
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98734
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96365
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97208
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94257
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,243.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96741
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96445
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90613
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90057
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98074
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.38
