Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97955
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9968
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95718
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98331
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97153
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97037
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,193.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,195.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,274.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,275.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97043
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95422
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,96.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,97.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9353
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94125
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97073
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97421
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97516
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94757
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97015
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,213.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,261.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,261.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,193.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9527
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,96.62
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.06
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93503
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87335
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92862
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98523
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94858
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98581
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98468
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,205.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,265.5
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,274.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97256
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96432
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97311
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9306
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90225
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
