Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98648
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97101
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9761
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95221
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97861
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98608
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,188.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,208.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,208.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92462
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92746
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95648
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98233
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97177
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95438
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99631
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96844
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,259.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,258.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,258.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93661
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94147
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88928
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94287
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98514
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97882
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,275.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,185.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96838
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96847
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,102.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,102.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95056
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92865
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
