Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9696
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99515
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93936
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99387
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98553
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,245.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,246.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,260.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,261.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,225.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,225.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95755
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95468
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95138
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99008
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96088
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95981
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,119.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9787
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,220.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,248.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,256.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,256.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9711
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97302
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94784
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9978
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,284.25
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,284.62
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,267.5
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,267.88
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,237.38
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9682
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95114
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96213
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
