Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92996
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99899
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,116.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97076
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,285.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,286.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,265.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,268.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97113
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94794
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92944
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99469
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93548
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98621
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97092
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,218.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,219.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,268.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,269.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,219.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98447
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,133.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,82.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93719
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99405
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98465
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.936
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94049
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9751
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9747
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,202.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,300.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,311.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,236.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97678
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95404
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,89.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93436
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96658
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
