Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99896
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93942
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,110.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97156
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96219
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,228.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,304.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,304.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,204.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,209.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95413
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93475
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95981
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97247
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,101.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,101.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97687
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,287.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,288.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,280.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,281.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,207.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,207.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92798
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,145.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,146.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99677
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91211
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98999
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99814
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99588
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99609
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98621
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99054
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,332.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,333.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,372.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97211
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,102.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93478
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
