Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99817
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97589
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,99.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97736
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,280.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,282.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,382.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,382.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,274.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98941
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,103.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,103.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94748
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99551
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97894
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96582
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,113.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,114.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97733
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99622
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,118.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,119.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99725
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,301.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,308.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,376.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,376.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,305.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,306.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98141
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97903
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,137.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,137.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,137.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98398
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91296
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99756
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97461
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97852
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99585
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,93.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9917
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98734
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,264.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,268.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,353.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,353.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,257.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,266.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95431
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,105.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,130.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,131.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,130.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.13
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99689
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9259
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
