Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9985
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97986
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97757
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98611
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,263.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,336.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,337.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94946
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,109.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,109.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.43
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98737
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99487
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98334
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95438
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99237
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,294.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,302.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97647
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96246
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93985
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99756
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96796
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99042
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99478
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.88
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97055
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95688
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,273.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,274.38
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,273.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,280.25
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94897
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96905
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98834
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92099
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
