Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9816
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99173
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9632
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99142
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94424
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,227.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,201.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,208.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,228.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98111
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97003
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97256
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95309
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99054
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97894
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96713
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,205.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,238.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,238.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,217.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9895
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96039
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98047
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,90.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99722
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92013
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.63
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98364
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95279
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97925
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97418
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95761
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,221.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,222.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,248.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,225.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98035
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95651
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,78.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90488
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92786
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
