Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98996
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99734
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98004
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98608
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,229.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,224.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,228.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97311
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95023
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90787
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9913
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97507
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95181
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97958
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98816
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98865
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97205
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,231.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91727
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99664
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78518
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95843
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9772
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98303
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96307
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96539
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,164.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,203.25
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.44
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96185
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94601
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94824
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.69
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97467
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96896
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92526
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.69
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
